Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,N Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,4.4
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,4.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,4.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,4.7
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,4.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,4.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,4.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,N Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,N Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
930765,FAIRLANDS PARK COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,N Current (RMS),A,4.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,5.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,5.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,5.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
