Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,5.2
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
930765,FAIRLANDS PARK COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,5.2
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
930765,FAIRLANDS PARK COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
930765,FAIRLANDS PARK COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,N Current (RMS),A,5.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,5.7
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
930765,FAIRLANDS PARK COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
930765,FAIRLANDS PARK COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
930765,FAIRLANDS PARK COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,6.0
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,6.0
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
930765,FAIRLANDS PARK COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,N Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
930765,FAIRLANDS PARK COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,N Current (RMS),A,5.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,6.3
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
930765,FAIRLANDS PARK COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
