Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,6.0
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,N Current (RMS),A,6.4
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,6.3
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,6.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
930765,FAIRLANDS PARK COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,N Current (RMS),A,7.4
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
930765,FAIRLANDS PARK COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
930765,FAIRLANDS PARK COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
930765,FAIRLANDS PARK COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
930765,FAIRLANDS PARK COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
930765,FAIRLANDS PARK COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,5.7
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,5.7
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
930765,FAIRLANDS PARK COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,5.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,4.8
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,4.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,N Current (RMS),A,5.1
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,4.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,4.2
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
