Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,3.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,3.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,3.4
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930765,FAIRLANDS PARK COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,3.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,3.1
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,3.0
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,2.9
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,2.6
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,1.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,1.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
