Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,1.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,1.3
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.2
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,1.1
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,1.1
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.8
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.7
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.6
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.7
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.9
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
