Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,1.0
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,1.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,1.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,11.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,11.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,11.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,11.7
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,11.7
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,11.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,5.4
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,11.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,11.9
930765,FAIRLANDS PARK COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
