Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,11.5
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,11.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,11.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,11.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,11.4
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,11.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,11.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,11.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,11.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,11.1
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,11.0
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,10.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,10.7
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,10.6
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,10.6
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,10.4
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,10.3
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,10.2
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,10.1
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,9.9
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
