Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,9.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,9.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,9.3
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,9.2
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,9.1
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,8.9
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,8.8
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,8.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,8.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,8.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,8.3
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,8.2
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,8.1
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,8.0
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,8.0
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,7.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,7.8
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,7.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,7.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,7.4
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,7.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,7.1
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,6.9
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,6.8
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,5.1
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,6.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,4.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,6.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,6.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,6.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,6.4
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
