Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,6.3
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,6.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,5.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,5.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,5.1
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
930765,FAIRLANDS PARK COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
