Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930765,FAIRLANDS PARK COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930765,FAIRLANDS PARK COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
930765,FAIRLANDS PARK COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,4.7
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
930765,FAIRLANDS PARK COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,5.7
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
930765,FAIRLANDS PARK COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,6.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
930765,FAIRLANDS PARK COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,6.3
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,6.4
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,7.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,6.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,6.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,4.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,6.8
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,6.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,7.1
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,7.3
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
930765,FAIRLANDS PARK COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,7.5
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,7.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,7.8
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,8.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,8.2
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,8.3
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
