Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,8.5
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,8.6
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,8.7
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,8.9
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,9.0
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,9.0
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,9.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,9.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,9.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,9.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,9.7
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,10.0
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,10.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,10.9
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,11.2
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,11.3
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,11.3
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,11.2
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,11.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,11.0
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,10.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,10.6
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,10.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,1.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,10.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
930765,FAIRLANDS PARK COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,9.9
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
930765,FAIRLANDS PARK COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,9.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,9.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,9.0
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
