Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,8.6
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,8.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,7.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,7.3
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,7.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,6.9
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,6.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,6.6
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,6.6
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,6.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,6.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,6.3
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,6.3
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,6.4
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,6.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,6.6
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,6.6
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,6.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,6.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,7.0
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,7.1
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
