Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,7.2
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,7.3
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,4.9
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,7.4
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,4.9
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.4
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,7.6
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,7.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,7.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,8.1
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,8.3
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,8.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,8.8
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,9.1
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,9.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,9.9
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,10.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,10.7
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,11.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,11.1
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.1
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,11.1
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.1
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,11.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,11.3
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,11.4
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,11.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
