Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,12.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,12.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,12.0
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,11.9
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,11.8
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,11.7
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,11.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,4.6
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,4.6
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,4.7
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,4.7
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,4.8
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,4.8
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,4.9
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,5.1
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
