Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,5.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
930765,FAIRLANDS PARK COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,5.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,5.4
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,5.5
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,5.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,5.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,5.8
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,6.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
930765,FAIRLANDS PARK COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
930765,FAIRLANDS PARK COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,6.3
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,6.4
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,6.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,5.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,6.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,5.9
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,6.7
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,6.8
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,6.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
