Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,7.0
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,5.7
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,7.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,7.3
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,7.4
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,7.5
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
930765,FAIRLANDS PARK COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,7.7
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,7.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,7.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,8.0
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,8.0
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,8.0
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,8.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,8.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,6.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,8.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,7.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,8.2
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,8.2
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,8.3
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,8.4
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,8.4
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,8.3
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,46.6
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,8.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,8.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,8.1
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,8.0
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,7.8
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,4.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,7.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,6.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,7.4
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,7.0
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
