Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,6.7
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,6.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,4.7
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,6.2
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,6.1
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,5.9
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,4.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,4.4
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,4.7
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,4.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,6.0
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,6.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,8.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,3.1
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,3.0
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,2.7
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,2.7
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,2.8
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
