Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,2.9
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,3.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,3.0
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,3.1
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,3.2
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,3.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,3.4
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,3.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,3.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
930765,FAIRLANDS PARK COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,4.0
