Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,1.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,4.2
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
930765,FAIRLANDS PARK COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,37.9
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,4.4
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,9.7
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,9.7
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,1.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,9.7
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,1.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,1.4
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
