Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,9.7
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,9.8
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
930765,FAIRLANDS PARK COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,9.8
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,4.3
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,9.9
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,9.9
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,10.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,10.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,10.0
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,10.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,10.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,4.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,10.1
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
930765,FAIRLANDS PARK COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,4.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,10.1
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,10.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,10.4
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.4
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
930765,FAIRLANDS PARK COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,3.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
930765,FAIRLANDS PARK COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
930765,FAIRLANDS PARK COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
930765,FAIRLANDS PARK COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,13.0
930765,FAIRLANDS PARK COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
