Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,9.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
930765,FAIRLANDS PARK COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,9.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
930765,FAIRLANDS PARK COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,9.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
930765,FAIRLANDS PARK COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,9.4
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
930765,FAIRLANDS PARK COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,1.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,9.2
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
930765,FAIRLANDS PARK COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,9.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,9.1
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
930765,FAIRLANDS PARK COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,9.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,8.7
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,8.3
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,7.9
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,7.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,7.1
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,6.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,6.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,6.3
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
930765,FAIRLANDS PARK COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,6.0
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,5.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,5.3
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,5.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,4.8
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,3.9
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,4.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,4.4
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,1.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
