Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
930765,FAIRLANDS PARK COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
930765,FAIRLANDS PARK COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
930765,FAIRLANDS PARK COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
930765,FAIRLANDS PARK COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
930765,FAIRLANDS PARK COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,3.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
930765,FAIRLANDS PARK COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,3.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
930765,FAIRLANDS PARK COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,3.4
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
930765,FAIRLANDS PARK COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
930765,FAIRLANDS PARK COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
930765,FAIRLANDS PARK COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,3.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,3.1
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,2.6
