Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
930765,FAIRLANDS PARK COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
930765,FAIRLANDS PARK COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,3.7
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,3.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,3.3
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,3.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
930765,FAIRLANDS PARK COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,3.9
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
930765,FAIRLANDS PARK COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
930765,FAIRLANDS PARK COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,2.7
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
930765,FAIRLANDS PARK COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,2.9
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,4.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,4.1
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,2.8
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
930765,FAIRLANDS PARK COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,2.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,4.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
930765,FAIRLANDS PARK COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,2.6
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,4.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
930765,FAIRLANDS PARK COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,2.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,4.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
930765,FAIRLANDS PARK COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,2.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,4.4
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
930765,FAIRLANDS PARK COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
